Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648100000000001
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539399999999999
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72509
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9844700000000001
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87469
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9864799999999999
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,78.12
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.69
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0912
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11681
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38451
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821200000000001
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96115
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76864
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87546
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82876
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9763799999999999
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9451299999999999
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718600000000001
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9785200000000001
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03688
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16204000000000002
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3745
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9644799999999999
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94516
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.06
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675299999999999
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6842
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9897799999999999
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.67
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.31
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,86.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,21.94
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.63
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07237
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27837
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36407
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9175399999999999
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8728899999999999
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
