Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.75
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9111299999999999
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8579399999999999
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71228
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9593200000000001
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94424
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837299999999999
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9737899999999999
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616399999999999
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.37
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10835
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21070999999999998
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37926
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776600000000001
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88385
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8932200000000001
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7622
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653299999999999
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90054
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215600000000001
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,101.38
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.62
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,136.87
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03044
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23615999999999998
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39449
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829100000000001
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74661
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93634
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7464
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9771700000000001
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9661200000000001
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9346899999999999
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9050299999999999
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83096
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-96.62
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04616
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.03258
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37304
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94705
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8504
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7068399999999999
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89807
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8369700000000001
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73947
