Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87195
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9013
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7370899999999999
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.13
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00743
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14778
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38714
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89545
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8534799999999999
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7992199999999999
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.56
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94681
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99615
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71795
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873700000000001
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.789
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9262100000000001
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63122
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,129.5
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,136.12
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,134.38
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,56.75
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15077000000000002
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22096999999999997
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38888
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87585
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093899999999999
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7880199999999999
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75775
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.82
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9256
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5938399999999999
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.25
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,88.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15145
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14089000000000002
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3886
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9076200000000001
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8718899999999999
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784799999999999
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9015200000000001
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835200000000001
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94485
776897,Blakedown - Blakedown,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617899999999999
