Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15035
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.06014
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38698
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93686
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91315
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78528
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7727
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472299999999999
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83316
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8393799999999999
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05754
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22951
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37905
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8879100000000001
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8132
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9706100000000001
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74157
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532200000000001
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88833
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80099
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,46.44
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-84.31
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19005
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12673
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38494
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.5
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9496100000000001
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86929
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74798
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939899999999999
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917600000000001
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73846
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9784799999999999
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595899999999999
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.31
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88513
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505899999999999
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70523
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
