Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,91.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,27.12
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.63
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02333
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25545
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40121
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9313600000000001
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88455
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8263799999999999
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762299999999999
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9926799999999999
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75225
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83349
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7073
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,71.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,111.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-160.07
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07286000000000001
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.07274
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39483
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.75
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92181
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7903100000000001
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81067
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93655
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75753
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84335
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8886700000000001
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71521
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,86.25
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,87.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-76.44
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04988
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12969
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39501
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9363100000000001
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8662700000000001
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80172
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9712799999999999
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9930700000000001
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7550899999999999
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9857799999999999
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.62
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93021
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640100000000001
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68579
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-116.68
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06658
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09712
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39809
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
