Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93124
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79379
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85254
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9514799999999999
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888600000000001
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71081
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90954
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91217
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6559999999999999
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.007679999999999999
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.00957
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38778
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91501
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81707
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77673
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9907799999999999
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7359
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588899999999999
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654799999999999
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91717
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90561
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75647
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,85.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.56
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.034260000000000006
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34823000000000004
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38143
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9019799999999999
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92245
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78045
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7428899999999999
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88785
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94079
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83334
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,68.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01051
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32287
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38756
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9079299999999999
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93448
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77554
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
