Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787600000000001
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76385
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85821
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9317
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87582
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.051289999999999995
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25768
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39388
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8945
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92532
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84436
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94668
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7575
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9377700000000001
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9360299999999999
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83844
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,43.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05715
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18224
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39034
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9186700000000001
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8523200000000001
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88492
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97351
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76748
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89874
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9332299999999999
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.38
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,74.88
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.19
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15752
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16988
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38134
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94137
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89285
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9239200000000001
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93906
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73443
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
