Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960299999999999
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743299999999999
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84439
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,78.12
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.38
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.37
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.026260000000000002
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33799999999999997
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39434
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9148200000000001
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9542799999999999
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77765
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96219
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7742600000000001
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785799999999999
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9356399999999999
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8813799999999999
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74032
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,94.62
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,94.75
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-74.56
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-68.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11445999999999999
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21074
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38045
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8514700000000001
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92743
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78494
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875200000000001
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7923600000000001
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9560799999999999
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9343899999999999
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819299999999999
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75131
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.34
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,88.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.69
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15825
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.05956
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38795999999999997
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81448
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9613
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71341
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9771700000000001
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9943799999999999
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9263899999999999
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9706100000000001
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9746100000000001
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
