Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9781799999999999
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585899999999999
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.78
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.8
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,104.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,104.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.62
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,83.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,43.12
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15807000000000002
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22365
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37832
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.56
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87597
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5875199999999999
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9930100000000001
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75363
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9510200000000001
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9774200000000001
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88128
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821799999999999
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-68.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09612000000000001
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26409
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36794
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9553799999999999
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87149
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904200000000001
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7463
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87997
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8919100000000001
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9803200000000001
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09264
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23455
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38616
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94965
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9234
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89569
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.69
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9612700000000001
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72763
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602700000000001
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9759200000000001
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9040799999999999
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9459200000000001
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
