Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,81.25
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-54.94
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06261
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2557
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39021999999999996
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85159
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640200000000001
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8678
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74292
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9799200000000001
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675600000000001
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92224
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9920700000000001
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.47
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16576
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21505
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38943
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87698
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96368
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8731700000000001
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9719200000000001
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9913299999999999
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74533
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9830899999999999
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.41
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,94.75
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,94.88
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.88
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,91.12
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-56.06
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11800000000000001
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31527
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.381
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8517399999999999
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728100000000001
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81335
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657899999999999
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7854
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94937
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8750600000000001
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88879
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
