Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,90.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,90.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.88
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.06
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.061360000000000005
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28486999999999996
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37690999999999997
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593200000000001
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92279
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7904
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648399999999999
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93585
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848600000000001
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,99.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,111.25
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,110.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,110.25
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,110.12
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
